Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,8.49
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,10.91
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,17.88
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,35.7
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
262414,Winston Park,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,6.96
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,6.51
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,14.6
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,31.2
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
262414,Winston Park,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.02
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
262414,Winston Park,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
262414,Winston Park,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,9.1
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,10.41
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,15.76
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
262414,Winston Park,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,32.5
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
262414,Winston Park,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
262414,Winston Park,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,10.14
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,12.46
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,15.07
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
262414,Winston Park,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
262414,Winston Park,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,10.82
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,11.71
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,12.82
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
262414,Winston Park,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
262414,Winston Park,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,8.8
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,8.36
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,10.28
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,22.7
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
262414,Winston Park,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.06
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,48.5
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
262414,Winston Park,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,13.04
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,7.48
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,18.05
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,42.1
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.97
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
262414,Winston Park,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
262414,Winston Park,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,11.5
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,13.03
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,18.16
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,34.4
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
262414,Winston Park,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
262414,Winston Park,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
262414,Winston Park,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,12.78
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,12.19
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,16.62
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,28.7
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
262414,Winston Park,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
262414,Winston Park,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,14.32
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,8.8
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,15.55
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,33.0
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.45
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,65.6
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.4
262414,Winston Park,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,14.11
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,9.45
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,26.18
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,60.8
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.25
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,16.02
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,12.3
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,18.54
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,30.8
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
262414,Winston Park,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,13.94
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,8.75
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,18.96
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,44.2
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
262414,Winston Park,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
