Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
262414,Winston Park,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,10.62
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,10.01
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,16.49
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,36.2
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
262414,Winston Park,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
262414,Winston Park,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,15.35
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,10.77
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,16.12
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,29.7
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
262414,Winston Park,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
262414,Winston Park,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
262414,Winston Park,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,12.95
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,10.63
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,14.25
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
262414,Winston Park,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,15.21
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,9.38
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,16.42
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,34.7
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
262414,Winston Park,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
262414,Winston Park,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,12.9
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,10.32
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,17.13
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,30.7
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
262414,Winston Park,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,12.19
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,12.09
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,13.91
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,23.3
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
262414,Winston Park,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.3
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,15.01
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,10.82
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,11.28
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,25.7
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
262414,Winston Park,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,23.9
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,9.28
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,10.31
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,13.43
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,26.3
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
262414,Winston Park,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
262414,Winston Park,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
262414,Winston Park,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,9.19
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,10.69
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,13.94
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
262414,Winston Park,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
262414,Winston Park,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,10.28
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,13.75
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,14.31
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,22.1
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
262414,Winston Park,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
262414,Winston Park,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,8.33
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,11.71
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,11.26
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,18.6
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
262414,Winston Park,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,12.07
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,10.43
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,11.15
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,26.6
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
262414,Winston Park,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
