Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
262414,Winston Park,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,9.36
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,9.16
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,11.92
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,22.2
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
262414,Winston Park,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,10.11
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,7.93
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,8.24
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,16.9
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
262414,Winston Park,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
262414,Winston Park,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,9.07
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,9.02
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,8.88
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,18.5
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
262414,Winston Park,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
262414,Winston Park,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
262414,Winston Park,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,8.03
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,9.12
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,8.78
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,12.0
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
262414,Winston Park,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,8.21
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,10.34
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,9.21
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,13.2
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
262414,Winston Park,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
262414,Winston Park,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,7.5
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,7.72
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,8.74
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,13.3
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
262414,Winston Park,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,7.06
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,8.57
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,7.61
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,6.73
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,8.92
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,6.9
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,11.5
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
262414,Winston Park,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,6.76
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,9.18
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,6.51
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,12.6
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
262414,Winston Park,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.3
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,7.36
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,8.34
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,7.54
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,13.6
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,6.04
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,7.84
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,8.15
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,14.8
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
262414,Winston Park,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
262414,Winston Park,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,7.49
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,6.82
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,12.2
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
262414,Winston Park,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
