Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,4.75
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,8.98
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,7.83
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,17.4
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
262414,Winston Park,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
262414,Winston Park,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,4.61
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,7.71
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,9.27
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,17.9
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
262414,Winston Park,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
262414,Winston Park,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
262414,Winston Park,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,6.76
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,7.74
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,10.53
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,18.7
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
262414,Winston Park,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,5.25
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,9.06
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,10.78
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
262414,Winston Park,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.32
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,6.03
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,11.31
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,11.65
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,22.4
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
262414,Winston Park,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
262414,Winston Park,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
262414,Winston Park,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,5.55
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,10.99
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,13.73
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,30.7
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
262414,Winston Park,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
262414,Winston Park,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,5.16
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,12.94
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,10.62
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
262414,Winston Park,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
262414,Winston Park,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,4.92
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,11.65
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,10.26
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,21.3
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
262414,Winston Park,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,5.25
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,14.57
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,9.55
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,25.1
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
262414,Winston Park,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
262414,Winston Park,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
262414,Winston Park,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,5.71
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,12.46
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,10.71
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
262414,Winston Park,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
262414,Winston Park,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,5.55
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,14.59
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,9.63
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,23.3
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
262414,Winston Park,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,5.17
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,14.55
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,10.32
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,25.7
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
262414,Winston Park,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,5.04
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,14.82
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,9.91
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
262414,Winston Park,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
