Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
262414,Winston Park,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,13.94
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,6.87
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,26.3
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
262414,Winston Park,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
262414,Winston Park,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,4.95
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,11.47
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,6.9
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
262414,Winston Park,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.39
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
262414,Winston Park,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
262414,Winston Park,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,5.67
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,12.69
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,7.7
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,20.1
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
262414,Winston Park,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
262414,Winston Park,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,6.79
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,15.61
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,11.85
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,26.6
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
262414,Winston Park,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
262414,Winston Park,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,6.25
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,13.24
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,8.37
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,20.8
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
262414,Winston Park,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.0
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
262414,Winston Park,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,5.24
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,10.84
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,8.83
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
262414,Winston Park,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
262414,Winston Park,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
262414,Winston Park,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,30.6
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,5.78
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,8.86
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,8.13
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,14.4
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
262414,Winston Park,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,30.7
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,6.12
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,10.5
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,9.13
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,17.5
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
262414,Winston Park,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
262414,Winston Park,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
262414,Winston Park,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,5.98
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,9.48
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,8.46
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,13.9
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
262414,Winston Park,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
262414,Winston Park,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,5.88
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,8.93
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,8.96
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,15.4
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
262414,Winston Park,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
262414,Winston Park,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
262414,Winston Park,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.0
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,6.14
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,9.71
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,8.91
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,15.4
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
262414,Winston Park,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
262414,Winston Park,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.0
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,6.11
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,11.0
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,11.64
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
262414,Winston Park,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
