Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.1
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,6.16
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,12.51
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,10.03
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,22.9
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
262414,Winston Park,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.86
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
262414,Winston Park,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
262414,Winston Park,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.2
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,6.61
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,19.7
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,8.34
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,41.7
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
262414,Winston Park,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.98
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
262414,Winston Park,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
262414,Winston Park,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.3
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,6.96
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,14.74
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,9.65
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
262414,Winston Park,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
262414,Winston Park,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
262414,Winston Park,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,6.72
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,10.76
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,9.32
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,18.2
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
262414,Winston Park,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,6.77
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,9.65
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,9.32
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,17.9
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
262414,Winston Park,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,8.85
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,12.07
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,10.02
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,18.2
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
262414,Winston Park,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
262414,Winston Park,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,7.1
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,11.17
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,10.07
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,19.9
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
262414,Winston Park,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
262414,Winston Park,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.7
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,7.85
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,12.07
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,10.23
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
262414,Winston Park,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.79
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
262414,Winston Park,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
262414,Winston Park,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,31.8
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,9.7
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,15.21
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,13.34
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
262414,Winston Park,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
262414,Winston Park,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,9.32
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,12.13
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,12.0
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,20.3
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
262414,Winston Park,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
262414,Winston Park,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
262414,Winston Park,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,10.25
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,13.71
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,15.06
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,27.2
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
262414,Winston Park,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.05
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
262414,Winston Park,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.0
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,12.12
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,15.43
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,13.52
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,26.9
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
262414,Winston Park,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
262414,Winston Park,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
