Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,11.41
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,15.17
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,14.91
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,28.5
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
262414,Winston Park,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.3
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
262414,Winston Park,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
262414,Winston Park,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.2
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,10.85
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,18.85
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,13.07
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,31.5
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
262414,Winston Park,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
262414,Winston Park,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,11.47
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,13.68
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,14.72
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
262414,Winston Park,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,11.4
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,13.42
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,12.8
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,23.6
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
262414,Winston Park,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
262414,Winston Park,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
262414,Winston Park,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,12.05
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,14.4
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,14.49
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
262414,Winston Park,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
262414,Winston Park,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,11.96
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,14.9
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,13.7
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
262414,Winston Park,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
262414,Winston Park,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,12.56
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,14.66
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,14.03
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
262414,Winston Park,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
262414,Winston Park,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
262414,Winston Park,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,32.6
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,10.16
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,13.18
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,15.28
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
262414,Winston Park,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
262414,Winston Park,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,32.7
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,10.35
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,12.83
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,12.39
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,23.6
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
262414,Winston Park,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.96
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,40.4
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
262414,Winston Park,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
262414,Winston Park,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.8
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,12.73
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,13.73
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,21.07
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,43.2
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
262414,Winston Park,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.75
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,51.4
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
262414,Winston Park,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
262414,Winston Park,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.8
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,17.0
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,14.12
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,25.7
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,50.2
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
262414,Winston Park,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,39.8
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
262414,Winston Park,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
262414,Winston Park,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,12.35
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,13.94
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,20.04
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,38.7
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
262414,Winston Park,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.94
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.16
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,47.3
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
262414,Winston Park,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.4
262414,Winston Park,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,16.41
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,17.74
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,26.46
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,44.4
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
262414,Winston Park,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
