Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.13
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,33.0
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,12.34
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,16.34
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,17.87
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
262414,Winston Park,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.62
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,59.8
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.2
262414,Winston Park,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,33.0
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,12.92
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,13.13
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,28.17
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,60.8
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
262414,Winston Park,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.19
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,35.6
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
262414,Winston Park,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,12.42
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,14.97
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,20.68
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,37.1
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
262414,Winston Park,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.82
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,39.4
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
262414,Winston Park,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
262414,Winston Park,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,12.09
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,13.16
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,21.66
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,41.3
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
262414,Winston Park,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
262414,Winston Park,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,17.16
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,14.51
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,18.53
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,31.9
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
262414,Winston Park,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.07
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
262414,Winston Park,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,17.98
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,15.22
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,18.45
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
262414,Winston Park,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.57
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,43.4
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
262414,Winston Park,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
262414,Winston Park,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,13.53
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,15.24
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,23.18
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,41.8
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
262414,Winston Park,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.7
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.22
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
262414,Winston Park,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,17.33
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,16.84
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,21.13
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,34.3
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
262414,Winston Park,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.05
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.11
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
262414,Winston Park,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
262414,Winston Park,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,12.71
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,17.03
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,19.23
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,33.0
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
262414,Winston Park,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.4
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.15
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,35.7
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
262414,Winston Park,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
262414,Winston Park,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,14.01
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,18.73
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,23.25
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,38.2
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
262414,Winston Park,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.04
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.38
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.29
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
262414,Winston Park,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
262414,Winston Park,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,16.25
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,17.09
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,24.18
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,36.1
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
262414,Winston Park,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.34
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.68
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,45.5
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
262414,Winston Park,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
262414,Winston Park,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,15.35
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,16.27
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,25.59
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,48.6
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
262414,Winston Park,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
