Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.18
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,50.1
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
262414,Winston Park,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,13.0
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,13.78
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,28.64
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,58.6
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
262414,Winston Park,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.26
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,57.1
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
262414,Winston Park,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.4
262414,Winston Park,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,33.2
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,11.42
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,14.37
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,30.01
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,67.0
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
262414,Winston Park,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
262414,Winston Park,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,14.21
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,13.57
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,21.57
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,37.4
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
262414,Winston Park,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,8.56
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,14.12
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,21.76
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,47.9
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
262414,Winston Park,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.2
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.2
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,13.5
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,14.21
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,20.39
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,36.0
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
262414,Winston Park,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.73
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.38
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,15.63
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,10.09
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,15.94
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
262414,Winston Park,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,9.18
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,8.91
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,11.08
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
262414,Winston Park,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,11.77
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,13.1
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,13.51
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
262414,Winston Park,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
262414,Winston Park,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,33.6
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,10.04
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,14.24
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,10.0
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,20.5
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
262414,Winston Park,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.26
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
262414,Winston Park,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,33.6
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,8.32
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,4.86
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,8.48
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,22.0
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,35.1
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,33.7
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,7.89
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,13.07
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,30.3
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
262414,Winston Park,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,33.8
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,7.89
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,7.3
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,9.94
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,18.4
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
262414,Winston Park,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.8
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,6.69
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,4.14
