Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,9.41
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,23.3
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,20.6
262414,Winston Park,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.88
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.56
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,33.7
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,4.51
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,5.37
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,18.3
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.41
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.63
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,33.6
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,5.59
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,7.3
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,24.0
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.62
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.94
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,5.16
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,11.69
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,33.1
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.51
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.88
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
262414,Winston Park,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,8.53
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,25.7
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,37.1
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.33
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
262414,Winston Park,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,4.18
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,3.62
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,10.93
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,29.0
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
262414,Winston Park,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,13.95
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,40.2
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.48
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.21
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.55
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,4.04
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,0.58
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,13.42
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,41.9
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.33
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.37
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.37
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,35.9
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,6.49
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,0.99
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,15.6
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,43.7
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.18
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.27
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,34.3
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
262414,Winston Park,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
262414,Winston Park,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,32.8
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,8.11
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,6.94
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,15.08
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
262414,Winston Park,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.27
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.49
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,32.6
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,7.53
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,3.47
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,10.12
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,25.0
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.88
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.46
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,4.51
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,3.62
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,9.12
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,27.0
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.77
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.44
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.2
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
262414,Winston Park,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
262414,Winston Park,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,3.65
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,7.48
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,11.18
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,31.5
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.23
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.6
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
