Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,5.25
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,5.79
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,10.06
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,24.8
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.7
262414,Winston Park,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.12
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.56
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
262414,Winston Park,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,9.98
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.43
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,7.53
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,6.59
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,10.4
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
262414,Winston Park,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.28
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,31.1
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,8.48
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,3.42
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,14.69
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,38.6
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.33
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.64
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
262414,Winston Park,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,5.66
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,4.01
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,10.39
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,26.8
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.16
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.55
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
262414,Winston Park,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.7
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,6.5
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,3.1
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,8.44
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,17.7
262414,Winston Park,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.96
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.29
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
262414,Winston Park,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,8.07
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,10.71
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.22
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.08
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
262414,Winston Park,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,9.29
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,27.8
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,14.3
262414,Winston Park,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.19
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.29
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,36.7
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
262414,Winston Park,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,4.74
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,3.36
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,10.54
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,30.2
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.35
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.19
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,5.62
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,4.93
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,11.65
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,28.8
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.22
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.44
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
262414,Winston Park,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.7
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,6.03
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,6.81
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,12.73
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.74
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.91
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,44.7
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
262414,Winston Park,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,5.71
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,18.05
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,48.6
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.67
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.52
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
