Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,7.23
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,2.61
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,13.9
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,36.3
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.36
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.21
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
262414,Winston Park,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
262414,Winston Park,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,10.5
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,7.37
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,14.18
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
262414,Winston Park,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
262414,Winston Park,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,10.72
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,7.27
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,15.64
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,31.0
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.67
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.0
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,40.6
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
262414,Winston Park,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,12.92
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,3.4
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,16.12
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,45.2
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.38
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,13.61
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,3.66
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,15.27
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,39.7
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.14
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
262414,Winston Park,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,7.69
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,4.93
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,13.52
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,27.0
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
262414,Winston Park,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.91
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
262414,Winston Park,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,10.78
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,6.98
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,12.63
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,24.1
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
262414,Winston Park,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.91
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.71
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,38.0
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
262414,Winston Park,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,10.1
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,6.37
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,14.02
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,27.8
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
262414,Winston Park,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.45
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,41.2
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
262414,Winston Park,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,7.58
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,16.16
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,37.4
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,40.2
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,7.22
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,5.14
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,15.5
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,37.7
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,45.2
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
262414,Winston Park,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,7.62
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,7.4
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,17.21
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,40.4
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
262414,Winston Park,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.12
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.65
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,58.9
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
262414,Winston Park,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,9.51
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,3.49
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,20.95
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,58.5
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
262414,Winston Park,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,11.19
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,4.8
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,15.78
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,38.1
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
262414,Winston Park,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
