Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,15.74
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,10.56
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,14.57
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
262414,Winston Park,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
262414,Winston Park,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,14.94
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,10.46
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,15.66
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,10.4
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,7.85
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,12.62
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,23.6
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.3
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
262414,Winston Park,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,20.46
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,9.87
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,12.39
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,46.2
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
262414,Winston Park,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,8.97
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,9.23
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,16.59
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,34.3
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
262414,Winston Park,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
262414,Winston Park,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,8.99
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,15.66
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,14.56
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
262414,Winston Park,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,18.75
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,15.48
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,14.07
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,33.9
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
262414,Winston Park,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.37
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
262414,Winston Park,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
262414,Winston Park,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,18.88
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,18.14
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,21.09
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,27.5
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
262414,Winston Park,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,35.3
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,8.57
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,14.78
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,18.42
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,34.7
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
262414,Winston Park,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,9.29
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,9.21
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,16.69
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,35.4
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
262414,Winston Park,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
262414,Winston Park,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,8.12
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,10.01
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,12.2
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
262414,Winston Park,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
262414,Winston Park,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,14.74
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,11.01
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,11.69
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
262414,Winston Park,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
