Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
262414,Winston Park,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
262414,Winston Park,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,13.12
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,11.05
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,10.1
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,20.2
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
262414,Winston Park,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
262414,Winston Park,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
262414,Winston Park,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,10.27
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,9.89
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,11.19
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,18.8
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
262414,Winston Park,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,6.57
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,11.81
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,15.89
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,33.7
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
262414,Winston Park,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
262414,Winston Park,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,9.58
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,11.81
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,12.46
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,22.8
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
262414,Winston Park,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,7.33
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,9.62
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,15.17
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,31.3
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
262414,Winston Park,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,6.16
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,7.72
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,11.9
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
262414,Winston Park,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
262414,Winston Park,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,7.38
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,9.58
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,12.16
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,24.2
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
262414,Winston Park,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
262414,Winston Park,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,8.3
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,9.86
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,9.76
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
262414,Winston Park,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
262414,Winston Park,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,7.44
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,8.43
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,8.78
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,14.3
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,7.64
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,11.62
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,7.65
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,19.5
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
262414,Winston Park,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,6.86
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,8.52
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,11.62
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,25.1
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
262414,Winston Park,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,7.05
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,8.06
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,8.42
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,15.3
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
262414,Winston Park,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
262414,Winston Park,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
