Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,8.73
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,10.2
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,8.88
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,10.8
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
262414,Winston Park,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
262414,Winston Park,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
262414,Winston Park,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,8.97
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,12.27
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,9.32
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,12.2
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
262414,Winston Park,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
262414,Winston Park,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,7.65
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,9.46
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,7.57
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,12.5
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
262414,Winston Park,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
262414,Winston Park,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
262414,Winston Park,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,5.86
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,9.79
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,6.48
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,14.7
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,8.59
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,10.29
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,4.68
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,7.92
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,8.62
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,16.4
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,8.53
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,8.31
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,17.2
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
262414,Winston Park,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
262414,Winston Park,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
262414,Winston Park,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,4.91
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,7.57
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,7.89
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,14.7
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
262414,Winston Park,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
262414,Winston Park,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,8.04
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,8.72
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,16.6
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
262414,Winston Park,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,5.03
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,8.61
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,7.92
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,15.7
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
262414,Winston Park,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
262414,Winston Park,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,4.69
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,10.87
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,23.1
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
262414,Winston Park,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
262414,Winston Park,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
262414,Winston Park,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,5.01
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,11.11
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,12.33
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,9.22
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,13.53
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
262414,Winston Park,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
