Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,5.4
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,7.69
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,14.07
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,31.8
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
262414,Winston Park,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
262414,Winston Park,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
262414,Winston Park,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,8.07
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,10.6
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,11.62
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,15.9
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
262414,Winston Park,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
262414,Winston Park,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,6.44
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,10.35
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,9.81
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,15.8
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
262414,Winston Park,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
262414,Winston Park,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,12.78
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,10.34
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,22.9
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
262414,Winston Park,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
262414,Winston Park,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,14.55
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,10.28
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,26.4
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
262414,Winston Park,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
262414,Winston Park,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,5.31
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,10.43
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
262414,Winston Park,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.45
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
262414,Winston Park,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
262414,Winston Park,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,5.21
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,14.28
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,11.17
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
262414,Winston Park,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.98
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,5.44
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,15.02
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,10.19
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
262414,Winston Park,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
262414,Winston Park,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,5.16
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,14.13
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,6.95
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
262414,Winston Park,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,29.9
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
262414,Winston Park,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,5.2
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,11.11
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,7.41
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,17.7
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
262414,Winston Park,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
262414,Winston Park,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,5.15
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,10.89
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,8.5
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,18.6
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
262414,Winston Park,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
262414,Winston Park,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,5.76
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,11.21
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,7.63
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,17.0
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
262414,Winston Park,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
262414,Winston Park,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,5.8
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,11.46
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,7.51
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,17.5
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
262414,Winston Park,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
262414,Winston Park,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,5.94
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,11.09
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,7.81
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,16.9
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
262414,Winston Park,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
